Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,11.5
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
892431,Holmwood Road Rainworth,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,24.7
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,6.1
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,11.6
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
892431,Holmwood Road Rainworth,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,20.9
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,23.9
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,11.6
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.75
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
892431,Holmwood Road Rainworth,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,11.6
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
892431,Holmwood Road Rainworth,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.92
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,24.9
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,11.6
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
892431,Holmwood Road Rainworth,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.17
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.5
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,11.6
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
892431,Holmwood Road Rainworth,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.04
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,11.6
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
892431,Holmwood Road Rainworth,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.2
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.74
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.18
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,11.6
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
892431,Holmwood Road Rainworth,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.08
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.32
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.84
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,28.4
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,11.6
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
