Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
892431,Holmwood Road Rainworth,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,20.8
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.45
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.32
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,11.6
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
892431,Holmwood Road Rainworth,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.59
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,47.1
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,13.9
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,11.6
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
892431,Holmwood Road Rainworth,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.55
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.07
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,48.1
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.1
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,11.6
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.48
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
892431,Holmwood Road Rainworth,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,23.1
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.16
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.49
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,41.2
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,11.6
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
892431,Holmwood Road Rainworth,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,22.9
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.81
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.01
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,38.3
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,11.6
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
892431,Holmwood Road Rainworth,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.71
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,35.9
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,12.5
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,11.6
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
892431,Holmwood Road Rainworth,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.83
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,28.9
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.09
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.96
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,30.1
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,11.6
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.23
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.37
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
892431,Holmwood Road Rainworth,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.46
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,42.0
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.85
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.1
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,11.6
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.39
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
892431,Holmwood Road Rainworth,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.11
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.42
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,39.1
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.01
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.59
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
