Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,11.5
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.55
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.66
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
892431,Holmwood Road Rainworth,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.67
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,45.1
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.7
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.49
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.09
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,33.7
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,11.5
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.31
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.69
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.65
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
892431,Holmwood Road Rainworth,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.35
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.12
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,45.5
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.67
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.07
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,11.5
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.69
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.05
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
892431,Holmwood Road Rainworth,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.4
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.58
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,30.4
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.3
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.54
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.49
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,32.8
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.9
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,11.5
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.66
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.11
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.73
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
892431,Holmwood Road Rainworth,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,28.6
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.6
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.68
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.9
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,33.7
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,11.5
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.71
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.92
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
892431,Holmwood Road Rainworth,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.54
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.39
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,38.0
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.51
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,29.6
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.37
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.91
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.86
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,35.0
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,11.4
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.5
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.61
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.47
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
892431,Holmwood Road Rainworth,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,24.3
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.2
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,27.3
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.93
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.96
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.39
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,34.3
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,11.4
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.55
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
892431,Holmwood Road Rainworth,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,28.2
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.86
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.58
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,35.6
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.07
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,11.4
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.94
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
892431,Holmwood Road Rainworth,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.68
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,29.5
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.92
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.64
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.18
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,40.5
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,96.9
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,11.3
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.15
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
892431,Holmwood Road Rainworth,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.09
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.07
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,29.6
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
