Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.85
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.81
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.36
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,41.2
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,97.8
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,11.3
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.55
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.71
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
892431,Holmwood Road Rainworth,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.95
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,32.1
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.22
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.96
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.58
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,11.2
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.51
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
892431,Holmwood Road Rainworth,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.42
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.83
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.87
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.41
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,55.3
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,95.7
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.79
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.45
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,11.1
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.85
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.27
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
892431,Holmwood Road Rainworth,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.4
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.37
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,37.6
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.5
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.76
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.59
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.05
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,40.0
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,11.1
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.16
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.2
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.07
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
892431,Holmwood Road Rainworth,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.95
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.97
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.11
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,38.9
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.8
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.47
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.82
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.47
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,27.7
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,16.9
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,11.0
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.58
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.9
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.72
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
892431,Holmwood Road Rainworth,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,20.9
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.59
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.13
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.11
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,32.0
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.29
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.15
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,40.8
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.45
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,11.0
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.76
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.03
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.69
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
892431,Holmwood Road Rainworth,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.36
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,32.1
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.64
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.03
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.43
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,27.6
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.49
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.28
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,32.8
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,11.0
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.66
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.75
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.58
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
892431,Holmwood Road Rainworth,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,25.9
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.87
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.15
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.41
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,36.8
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,84.6
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.48
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.07
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.36
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,10.9
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.15
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.4
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.1
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
892431,Holmwood Road Rainworth,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.23
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.17
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,45.1
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.3
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.53
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.09
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.38
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,36.9
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,18.5
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,10.9
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.94
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.07
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
892431,Holmwood Road Rainworth,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
