Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.61
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.21
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,49.3
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.7
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.1
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.09
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,41.0
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.4
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,10.9
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.57
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.46
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.45
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
892431,Holmwood Road Rainworth,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.83
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,22.4
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.35
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.46
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,40.2
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.9
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.89
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.74
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,38.1
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.9
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,10.8
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.96
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.29
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
892431,Holmwood Road Rainworth,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.71
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.08
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,18.5
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.74
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.65
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,36.1
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.16
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.33
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.98
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,41.0
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,102.5
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.5
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,10.8
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.87
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.51
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.72
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
892431,Holmwood Road Rainworth,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.57
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.28
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,37.5
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.31
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.04
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,10.7
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.46
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.95
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.96
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
892431,Holmwood Road Rainworth,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.37
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.08
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.81
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.27
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,38.3
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.58
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.52
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.64
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,37.4
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.0
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,10.8
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.75
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.92
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
892431,Holmwood Road Rainworth,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.67
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,20.9
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,22.3
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.14
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.92
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.75
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,41.1
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,10.8
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.11
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.51
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
892431,Holmwood Road Rainworth,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.65
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.65
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.76
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.55
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.03
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,47.4
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,10.8
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.91
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.73
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.31
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
892431,Holmwood Road Rainworth,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.7
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,47.0
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.49
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,42.8
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,10.8
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.49
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
892431,Holmwood Road Rainworth,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.42
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,35.9
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.54
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.71
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,42.8
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.2
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.79
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.27
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,40.4
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,23.2
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,10.8
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.42
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
