Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
892431,Holmwood Road Rainworth,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.89
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,34.2
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.49
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.05
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,31.7
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,10.8
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.97
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.91
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
892431,Holmwood Road Rainworth,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.75
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.77
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.1
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,37.3
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.02
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,10.8
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.84
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
892431,Holmwood Road Rainworth,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.01
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,39.4
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.42
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,30.7
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,12.5
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,10.8
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.51
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
892431,Holmwood Road Rainworth,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,13.9
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.81
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,38.2
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,10.9
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
892431,Holmwood Road Rainworth,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.33
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,25.8
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,11.9
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,10.8
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
892431,Holmwood Road Rainworth,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.39
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,24.3
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,10.9
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
892431,Holmwood Road Rainworth,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.87
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,38.5
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,14.7
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,10.9
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
892431,Holmwood Road Rainworth,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.39
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,47.6
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,10.9
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
892431,Holmwood Road Rainworth,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.02
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,39.6
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,10.9
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
