Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.63
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
892431,Holmwood Road Rainworth,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,10.9
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
892431,Holmwood Road Rainworth,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.31
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,10.9
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
892431,Holmwood Road Rainworth,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.52
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,10.9
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
892431,Holmwood Road Rainworth,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.43
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.8
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.69
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,10.9
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.19
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.77
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
892431,Holmwood Road Rainworth,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,20.5
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.52
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.79
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,10.8
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
892431,Holmwood Road Rainworth,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,21.7
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.68
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,36.3
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,10.8
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
892431,Holmwood Road Rainworth,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.09
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,32.3
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,10.8
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.11
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
892431,Holmwood Road Rainworth,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.96
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.57
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,10.8
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
892431,Holmwood Road Rainworth,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.75
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.19
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
