Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,10.7
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
892431,Holmwood Road Rainworth,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.18
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,37.2
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,10.7
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
892431,Holmwood Road Rainworth,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.49
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.73
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,10.7
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
892431,Holmwood Road Rainworth,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.11
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.17
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.63
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.72
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,25.2
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.42
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,10.6
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
892431,Holmwood Road Rainworth,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.6
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.08
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.75
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,10.6
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
892431,Holmwood Road Rainworth,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.72
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.38
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.3
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,10.6
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.77
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
892431,Holmwood Road Rainworth,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.91
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,10.9
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.64
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.96
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.08
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,10.6
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
892431,Holmwood Road Rainworth,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,17.3
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.73
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.08
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,10.6
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
892431,Holmwood Road Rainworth,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.39
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,17.3
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.43
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,23.1
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.31
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,10.5
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.64
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
892431,Holmwood Road Rainworth,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
