Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.93
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,35.9
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.49
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,10.5
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.84
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
892431,Holmwood Road Rainworth,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.92
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.81
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,10.6
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
892431,Holmwood Road Rainworth,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.02
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.48
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,10.6
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
892431,Holmwood Road Rainworth,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.42
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.34
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,20.5
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,10.5
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
892431,Holmwood Road Rainworth,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.13
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.21
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,23.9
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.56
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,10.5
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
892431,Holmwood Road Rainworth,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.42
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.27
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.06
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,10.4
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
892431,Holmwood Road Rainworth,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.37
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.38
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,30.5
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.06
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,10.3
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
892431,Holmwood Road Rainworth,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.52
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.56
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,10.4
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
892431,Holmwood Road Rainworth,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,17.3
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.66
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,35.0
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.09
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,10.3
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
892431,Holmwood Road Rainworth,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
