Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.32
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,42.0
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.23
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,10.1
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
892431,Holmwood Road Rainworth,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.65
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,37.2
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.36
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,9.9
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
892431,Holmwood Road Rainworth,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.74
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,26.2
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,28.1
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.09
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,9.8
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
892431,Holmwood Road Rainworth,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,30.4
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,30.7
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.76
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,9.7
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
892431,Holmwood Road Rainworth,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.6
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,30.8
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.7
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.63
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,9.6
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
892431,Holmwood Road Rainworth,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.59
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,33.8
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.02
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,9.4
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
892431,Holmwood Road Rainworth,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.14
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,31.1
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.42
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,34.2
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,24.5
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,9.3
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.94
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
892431,Holmwood Road Rainworth,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.42
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,38.6
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,24.8
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.89
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.25
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,9.3
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
892431,Holmwood Road Rainworth,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.56
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,33.0
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.45
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,9.3
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
