Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
892431,Holmwood Road Rainworth,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.81
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,27.5
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.14
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,9.3
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.99
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
892431,Holmwood Road Rainworth,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.55
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.23
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,9.3
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
892431,Holmwood Road Rainworth,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.85
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.57
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,17.7
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,9.3
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.58
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
892431,Holmwood Road Rainworth,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,26.2
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.76
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.09
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.53
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,9.3
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.78
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
892431,Holmwood Road Rainworth,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.53
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,39.6
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.69
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.47
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,9.2
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.51
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
892431,Holmwood Road Rainworth,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.88
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,36.1
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.73
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,9.1
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
892431,Holmwood Road Rainworth,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.12
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,23.9
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.27
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,47.2
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.2
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.93
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.91
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,46.9
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.49
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,9.2
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.2
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
892431,Holmwood Road Rainworth,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.67
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,32.3
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.26
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,31.8
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.13
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.94
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,34.0
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,9.2
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.88
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
892431,Holmwood Road Rainworth,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,25.7
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.62
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.17
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,46.9
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,9.3
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
