Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
892431,Holmwood Road Rainworth,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.2
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.24
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,26.2
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.31
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.58
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,38.4
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,9.3
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.01
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
892431,Holmwood Road Rainworth,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.31
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.59
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,46.8
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.41
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,35.7
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,9.3
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
892431,Holmwood Road Rainworth,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.86
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,46.9
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.3
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,30.7
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,9.3
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.93
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
892431,Holmwood Road Rainworth,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.02
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.32
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,37.0
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.42
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,9.4
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.74
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
892431,Holmwood Road Rainworth,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.73
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,11.9
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,25.3
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.33
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,9.4
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
892431,Holmwood Road Rainworth,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,9.4
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
892431,Holmwood Road Rainworth,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,9.4
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
892431,Holmwood Road Rainworth,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.98
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,9.4
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
892431,Holmwood Road Rainworth,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.24
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,28.4
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
