Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,9.4
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
892431,Holmwood Road Rainworth,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.5
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.61
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,34.1
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,14.7
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,9.5
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
892431,Holmwood Road Rainworth,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.89
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,9.5
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
892431,Holmwood Road Rainworth,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.48
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,30.8
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,25.7
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,9.5
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
892431,Holmwood Road Rainworth,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.17
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,29.9
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,9.5
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
892431,Holmwood Road Rainworth,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,9.6
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
892431,Holmwood Road Rainworth,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.85
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,30.1
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,9.6
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
892431,Holmwood Road Rainworth,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.43
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.45
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,35.0
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,9.6
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
892431,Holmwood Road Rainworth,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.74
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,9.7
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
892431,Holmwood Road Rainworth,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
