Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.02
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,33.6
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.89
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,9.7
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
892431,Holmwood Road Rainworth,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.42
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,30.8
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,9.7
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
892431,Holmwood Road Rainworth,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,9.7
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
892431,Holmwood Road Rainworth,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.39
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,26.1
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,9.8
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
892431,Holmwood Road Rainworth,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.39
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,26.3
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,9.8
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.68
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
892431,Holmwood Road Rainworth,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,27.5
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,9.8
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
892431,Holmwood Road Rainworth,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.57
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,11.9
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.31
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.49
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,3.6
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,9.8
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
892431,Holmwood Road Rainworth,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.8
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,53.7
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,9.8
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
892431,Holmwood Road Rainworth,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.73
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.61
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,57.6
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.5
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,9.9
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
892431,Holmwood Road Rainworth,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.86
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
