Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.98
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,51.8
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.77
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,9.9
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
892431,Holmwood Road Rainworth,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.19
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,54.7
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.7
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,9.9
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.43
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
892431,Holmwood Road Rainworth,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.63
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,54.8
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.3
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.77
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,10.0
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
892431,Holmwood Road Rainworth,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.86
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,53.8
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.31
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,10.0
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
892431,Holmwood Road Rainworth,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.32
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,57.4
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.45
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,10.0
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.82
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
892431,Holmwood Road Rainworth,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.6
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.6
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,52.3
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.2
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.55
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,3.9
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,10.0
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.66
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.27
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
892431,Holmwood Road Rainworth,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.27
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,51.6
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.1
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.5
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,10.1
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
892431,Holmwood Road Rainworth,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.87
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,65.8
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,105.5
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.56
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,10.1
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.93
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
892431,Holmwood Road Rainworth,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.88
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,62.6
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.9
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.4
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.63
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,4.4
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,10.1
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.72
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
892431,Holmwood Road Rainworth,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
