Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
892431,Holmwood Road Rainworth,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
892431,Holmwood Road Rainworth,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
892431,Holmwood Road Rainworth,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
892431,Holmwood Road Rainworth,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
892431,Holmwood Road Rainworth,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
892431,Holmwood Road Rainworth,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.54
892431,Holmwood Road Rainworth,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
892431,Holmwood Road Rainworth,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
892431,Holmwood Road Rainworth,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
892431,Holmwood Road Rainworth,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.86
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,21.3
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.22
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,68.6
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.5
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,10.3
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.25
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
892431,Holmwood Road Rainworth,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.77
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,67.0
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,97.7
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.63
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,10.3
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
892431,Holmwood Road Rainworth,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.78
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,62.3
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.4
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,10.3
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.36
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
892431,Holmwood Road Rainworth,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,17.5
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.7
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,19.0
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
892431,Holmwood Road Rainworth,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,19.0
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
892431,Holmwood Road Rainworth,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,25.5
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,6.1
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,19.0
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
892431,Holmwood Road Rainworth,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,22.7
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,19.0
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
892431,Holmwood Road Rainworth,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,19.0
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
892431,Holmwood Road Rainworth,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,25.4
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.15
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,23.5
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
