Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,19.0
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
892431,Holmwood Road Rainworth,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,21.7
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,19.0
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
892431,Holmwood Road Rainworth,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.92
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.55
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.08
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,19.0
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
892431,Holmwood Road Rainworth,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.59
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,18.9
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
892431,Holmwood Road Rainworth,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.53
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,18.9
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
892431,Holmwood Road Rainworth,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.47
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,32.5
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,18.9
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
892431,Holmwood Road Rainworth,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.51
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.57
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,26.5
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.42
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.81
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,18.9
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.63
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
892431,Holmwood Road Rainworth,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,19.3
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.64
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,18.8
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
892431,Holmwood Road Rainworth,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.89
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,11.9
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.23
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.08
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.73
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,18.8
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.55
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
892431,Holmwood Road Rainworth,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.8
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,34.8
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.33
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.96
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.84
