Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.58
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,18.7
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.75
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.31
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
892431,Holmwood Road Rainworth,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.91
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,43.8
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.98
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.68
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.93
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,31.3
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,18.7
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.54
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.33
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
892431,Holmwood Road Rainworth,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.17
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.23
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.97
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.58
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,18.6
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.81
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.64
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.05
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
892431,Holmwood Road Rainworth,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.18
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.52
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,36.4
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.54
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,28.5
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.25
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.06
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.67
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,31.7
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.9
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,18.6
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.22
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.11
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
892431,Holmwood Road Rainworth,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,22.1
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.02
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.78
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.09
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,44.8
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.2
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,18.5
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.91
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
892431,Holmwood Road Rainworth,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,22.1
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.97
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.67
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.03
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,35.9
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.6
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,35.5
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,18.5
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.93
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
892431,Holmwood Road Rainworth,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,25.4
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.67
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,31.9
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.86
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.3
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.07
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,18.4
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.83
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.57
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
892431,Holmwood Road Rainworth,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.36
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,29.2
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.04
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.18
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.27
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,43.0
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,18.4
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.79
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.81
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
892431,Holmwood Road Rainworth,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.03
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.34
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,22.7
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.7
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.7
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.24
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,48.3
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,114.1
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,18.3
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.29
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
892431,Holmwood Road Rainworth,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,28.4
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
