Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.98
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,22.2
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.87
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.71
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.48
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,39.7
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.5
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,18.3
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.1
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.77
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
892431,Holmwood Road Rainworth,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.3
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.74
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,33.1
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.89
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.35
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.86
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,36.5
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.6
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,18.3
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.82
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.34
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.8
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
892431,Holmwood Road Rainworth,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.52
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.51
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.11
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,30.1
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.61
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.69
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,41.0
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.8
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,18.3
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.89
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
892431,Holmwood Road Rainworth,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.74
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.46
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,29.5
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.63
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.89
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,45.4
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.0
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,26.1
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,18.2
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.61
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.62
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.77
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
892431,Holmwood Road Rainworth,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.59
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.6
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,26.1
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.43
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.16
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.82
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,37.1
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.9
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.4
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.89
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,41.9
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,18.2
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.98
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.31
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.51
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
892431,Holmwood Road Rainworth,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.42
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.67
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.69
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.87
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,52.6
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,124.8
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,16.9
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,18.1
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.01
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.79
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
892431,Holmwood Road Rainworth,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.87
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,28.7
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.25
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.96
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.4
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,36.7
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.5
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.3
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,106.3
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,18.0
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.16
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.55
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
892431,Holmwood Road Rainworth,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.47
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.01
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.37
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,51.6
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,119.1
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,18.0
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.28
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.97
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.18
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
892431,Holmwood Road Rainworth,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.85
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.44
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.69
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,44.8
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.7
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,18.0
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.02
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.45
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.95
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
892431,Holmwood Road Rainworth,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
