Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.18
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.21
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,34.7
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.46
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.38
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.48
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,39.8
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.5
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,17.9
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.06
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.14
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
892431,Holmwood Road Rainworth,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,17.2
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.85
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.99
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,46.4
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.3
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.18
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.83
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,42.0
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,17.9
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.4
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.02
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
892431,Holmwood Road Rainworth,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.85
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,50.8
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.4
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.14
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.64
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,50.0
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.42
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,17.8
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.12
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.72
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
892431,Holmwood Road Rainworth,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,17.5
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.14
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,43.4
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.2
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.63
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.98
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.3
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,17.8
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.45
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.26
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.66
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
892431,Holmwood Road Rainworth,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.56
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,29.5
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.47
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.99
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,26.9
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,17.7
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.25
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
892431,Holmwood Road Rainworth,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,24.4
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.25
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.24
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.96
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,56.8
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,95.3
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.24
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.02
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.08
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.7
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,17.6
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.56
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.86
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.18
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
892431,Holmwood Road Rainworth,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,22.9
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.63
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,31.8
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.39
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.08
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,32.0
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,36.6
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,17.6
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.14
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.08
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.88
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
892431,Holmwood Road Rainworth,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.45
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.96
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,34.5
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.15
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.6
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,26.8
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,17.5
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.01
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.18
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
892431,Holmwood Road Rainworth,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.56
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,60.1
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,94.2
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.67
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.19
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,37.3
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,17.5
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
