Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.29
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.32
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
892431,Holmwood Road Rainworth,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.52
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,52.5
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,82.7
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.05
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.3
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,17.5
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.56
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.13
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.24
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
892431,Holmwood Road Rainworth,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.58
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,27.9
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.93
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,35.8
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,17.5
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.76
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
892431,Holmwood Road Rainworth,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,20.9
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.45
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,31.4
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.14
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.31
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,30.7
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,17.4
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
892431,Holmwood Road Rainworth,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,22.4
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.41
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.12
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,34.8
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.43
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,36.4
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,17.4
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.39
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.02
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
892431,Holmwood Road Rainworth,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.39
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.36
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.63
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,30.2
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,29.5
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,17.4
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
892431,Holmwood Road Rainworth,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.32
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.3
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,33.3
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,17.4
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
892431,Holmwood Road Rainworth,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.88
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,28.8
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,17.4
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.23
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
892431,Holmwood Road Rainworth,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,26.9
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.27
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,17.4
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
892431,Holmwood Road Rainworth,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.2
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.04
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
