Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,17.4
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.84
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
892431,Holmwood Road Rainworth,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,24.0
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.36
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.98
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.13
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,17.3
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
892431,Holmwood Road Rainworth,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.77
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,17.3
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
892431,Holmwood Road Rainworth,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,17.7
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,17.4
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
892431,Holmwood Road Rainworth,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.55
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.52
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,17.3
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.44
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
892431,Holmwood Road Rainworth,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,23.5
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,17.4
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
892431,Holmwood Road Rainworth,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.14
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,17.4
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
892431,Holmwood Road Rainworth,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,17.4
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
892431,Holmwood Road Rainworth,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,31.4
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,17.4
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
892431,Holmwood Road Rainworth,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
