Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.55
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.38
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,17.3
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
892431,Holmwood Road Rainworth,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,29.3
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,20.8
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,17.3
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
892431,Holmwood Road Rainworth,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.02
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,30.3
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.41
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,17.3
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
892431,Holmwood Road Rainworth,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.31
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,17.3
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
892431,Holmwood Road Rainworth,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.36
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.35
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.9
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,39.2
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.43
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,12.5
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,17.2
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
892431,Holmwood Road Rainworth,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.44
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.49
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,17.1
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
892431,Holmwood Road Rainworth,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,24.7
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.43
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,17.1
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
892431,Holmwood Road Rainworth,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,17.0
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
892431,Holmwood Road Rainworth,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,17.0
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
892431,Holmwood Road Rainworth,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.39
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
