Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.58
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,16.9
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
892431,Holmwood Road Rainworth,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.86
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.59
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,16.8
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.08
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
892431,Holmwood Road Rainworth,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.19
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,34.9
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,19.9
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,16.7
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
892431,Holmwood Road Rainworth,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.09
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,41.9
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,16.6
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
892431,Holmwood Road Rainworth,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.13
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.47
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,46.7
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,16.6
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
892431,Holmwood Road Rainworth,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,13.9
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.6
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,51.4
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,16.5
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
892431,Holmwood Road Rainworth,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.85
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,58.5
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,16.5
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
892431,Holmwood Road Rainworth,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.56
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,25.3
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.84
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,16.4
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
892431,Holmwood Road Rainworth,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.27
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.3
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,16.4
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
892431,Holmwood Road Rainworth,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
