Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.21
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.32
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,23.1
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,16.4
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
892431,Holmwood Road Rainworth,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,16.3
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
892431,Holmwood Road Rainworth,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,16.3
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
892431,Holmwood Road Rainworth,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.41
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.6
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.56
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,16.2
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
892431,Holmwood Road Rainworth,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.14
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,16.1
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
892431,Holmwood Road Rainworth,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,20.8
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,16.1
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
892431,Holmwood Road Rainworth,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,16.1
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
892431,Holmwood Road Rainworth,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,26.7
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,20.9
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.53
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
892431,Holmwood Road Rainworth,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.04
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,32.5
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.39
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
