Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
892431,Holmwood Road Rainworth,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.7
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.15
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,35.9
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,6.1
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
892431,Holmwood Road Rainworth,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.27
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
892431,Holmwood Road Rainworth,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,29.7
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
892431,Holmwood Road Rainworth,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.9
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,31.7
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
892431,Holmwood Road Rainworth,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.24
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.35
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.27
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
892431,Holmwood Road Rainworth,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.55
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.48
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,35.7
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.9
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
892431,Holmwood Road Rainworth,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.02
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,31.8
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.95
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
892431,Holmwood Road Rainworth,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,13.9
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.48
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.32
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
892431,Holmwood Road Rainworth,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.09
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,32.3
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
