Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
892431,Holmwood Road Rainworth,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.52
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.09
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,38.2
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
892431,Holmwood Road Rainworth,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,24.3
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
892431,Holmwood Road Rainworth,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.48
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,22.4
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.64
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
892431,Holmwood Road Rainworth,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.44
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.27
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
892431,Holmwood Road Rainworth,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,36.7
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,31.4
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
892431,Holmwood Road Rainworth,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,32.4
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.7
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,25.0
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,15.3
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
892431,Holmwood Road Rainworth,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.33
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.17
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,27.8
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,16.1
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
892431,Holmwood Road Rainworth,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.2
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,26.9
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,16.1
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
892431,Holmwood Road Rainworth,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.32
