Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.5
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,35.1
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,16.1
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
892431,Holmwood Road Rainworth,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.02
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,10.9
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.8
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,38.5
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,16.1
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
892431,Holmwood Road Rainworth,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,12.5
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.9
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,36.0
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,16.2
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
892431,Holmwood Road Rainworth,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,16.2
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.67
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,16.2
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.01
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
892431,Holmwood Road Rainworth,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.33
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,34.3
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,10.9
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,16.2
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
892431,Holmwood Road Rainworth,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.73
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.78
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,63.3
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.9
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,18.3
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,16.2
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
892431,Holmwood Road Rainworth,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.61
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,26.8
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.6
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,38.9
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,16.3
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
892431,Holmwood Road Rainworth,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.27
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,16.3
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
892431,Holmwood Road Rainworth,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.53
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,35.8
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,16.3
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
892431,Holmwood Road Rainworth,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
