Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.59
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,37.5
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,16.3
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
892431,Holmwood Road Rainworth,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.79
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,35.6
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,16.3
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
892431,Holmwood Road Rainworth,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.19
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,38.1
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,16.3
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
892431,Holmwood Road Rainworth,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.5
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,33.1
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.66
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,16.4
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
892431,Holmwood Road Rainworth,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.97
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,41.8
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.63
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,16.4
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
892431,Holmwood Road Rainworth,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.43
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.58
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,36.2
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,16.4
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
892431,Holmwood Road Rainworth,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.5
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,33.9
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,16.4
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
892431,Holmwood Road Rainworth,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.53
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,34.0
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,16.4
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
892431,Holmwood Road Rainworth,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.3
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,16.5
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
892431,Holmwood Road Rainworth,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
