Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.02
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.55
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.11
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,16.5
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
892431,Holmwood Road Rainworth,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.9
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,34.8
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,4.7
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,16.5
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
892431,Holmwood Road Rainworth,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.86
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.68
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,16.5
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.13
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
892431,Holmwood Road Rainworth,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.15
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.7
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,16.6
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
892431,Holmwood Road Rainworth,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.59
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,16.6
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
892431,Holmwood Road Rainworth,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.92
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.28
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,16.7
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
892431,Holmwood Road Rainworth,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.15
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,16.7
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
892431,Holmwood Road Rainworth,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,16.8
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
892431,Holmwood Road Rainworth,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.5
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.22
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.54
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,4.1
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,16.8
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
