Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
892431,Holmwood Road Rainworth,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.86
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,16.9
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
892431,Holmwood Road Rainworth,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.54
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.95
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,24.5
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,16.9
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
892431,Holmwood Road Rainworth,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.02
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,27.8
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,16.9
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
892431,Holmwood Road Rainworth,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.3
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,38.8
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,17.0
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
892431,Holmwood Road Rainworth,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.75
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,40.3
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,17.0
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
892431,Holmwood Road Rainworth,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.88
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,48.2
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.9
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,17.0
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
892431,Holmwood Road Rainworth,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.77
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,47.4
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,17.0
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
892431,Holmwood Road Rainworth,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.38
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,57.2
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,17.0
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
892431,Holmwood Road Rainworth,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.81
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,51.0
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.1
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,12.4
