Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,17.1
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
892431,Holmwood Road Rainworth,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.72
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,49.4
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,17.1
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
892431,Holmwood Road Rainworth,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.17
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,49.4
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,17.2
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
892431,Holmwood Road Rainworth,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.82
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,56.0
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.3
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,17.3
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.5
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
892431,Holmwood Road Rainworth,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.25
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,52.2
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.7
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,12.5
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,17.3
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
892431,Holmwood Road Rainworth,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.56
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,63.5
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,101.1
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,17.4
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.57
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
892431,Holmwood Road Rainworth,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,59.7
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.7
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,17.4
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
892431,Holmwood Road Rainworth,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.61
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,16.1
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
892431,Holmwood Road Rainworth,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.51
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,26.3
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,16.1
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
892431,Holmwood Road Rainworth,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.77
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
