Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,25.5
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,16.1
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
892431,Holmwood Road Rainworth,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.63
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,27.1
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.64
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,16.2
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
892431,Holmwood Road Rainworth,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.65
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,25.0
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,13.9
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,16.3
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
892431,Holmwood Road Rainworth,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.02
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,27.9
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,16.3
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
892431,Holmwood Road Rainworth,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,19.1
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,16.4
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
892431,Holmwood Road Rainworth,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,33.5
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,16.4
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.45
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
892431,Holmwood Road Rainworth,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.53
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.67
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,34.4
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,16.4
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.94
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
892431,Holmwood Road Rainworth,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.38
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.67
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,34.2
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,16.4
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
892431,Holmwood Road Rainworth,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.45
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,32.5
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.6
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,27.6
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.36
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.87
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,31.7
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.77
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,16.4
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.89
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
892431,Holmwood Road Rainworth,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
