Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,23.7
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.13
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.12
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,16.5
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
892431,Holmwood Road Rainworth,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.54
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,24.7
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.24
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.1
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,16.5
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
892431,Holmwood Road Rainworth,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.73
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,28.6
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.07
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.35
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.67
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,25.9
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,16.5
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.33
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
892431,Holmwood Road Rainworth,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.29
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,35.1
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.4
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.31
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,30.3
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.77
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.29
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,16.6
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.79
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
892431,Holmwood Road Rainworth,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.61
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,32.6
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.82
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.19
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,30.7
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,16.6
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
892431,Holmwood Road Rainworth,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.89
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,27.4
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.87
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.78
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.17
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,37.0
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,16.7
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.01
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.97
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.7
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
892431,Holmwood Road Rainworth,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.67
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.38
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,32.9
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.49
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.79
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.37
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,33.0
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,16.7
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.22
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.18
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.28
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
892431,Holmwood Road Rainworth,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,22.1
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.68
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.19
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.7
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.34
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.61
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,16.8
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.24
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
892431,Holmwood Road Rainworth,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.01
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,30.3
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.96
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.17
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.23
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,29.3
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,16.8
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.48
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
892431,Holmwood Road Rainworth,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
