Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.71
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.27
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,31.4
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.04
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.47
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,37.3
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,16.8
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
892431,Holmwood Road Rainworth,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.75
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.9
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,26.9
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.2
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.38
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,33.9
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,16.8
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.57
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.64
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
892431,Holmwood Road Rainworth,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.35
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.21
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.47
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,31.4
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.36
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.08
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,17.2
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,16.8
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
892431,Holmwood Road Rainworth,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.48
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.82
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,33.5
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.01
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.57
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.08
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,16.8
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.69
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
892431,Holmwood Road Rainworth,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.94
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,27.0
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.8
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,36.5
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.1
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.15
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.64
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,37.2
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.2
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,16.8
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.17
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.98
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
892431,Holmwood Road Rainworth,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.76
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,24.9
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.25
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.97
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,38.5
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.51
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.9
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,48.8
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.6
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,16.8
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.63
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
892431,Holmwood Road Rainworth,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.63
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,22.2
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.23
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.33
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,39.8
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.84
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.82
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.45
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.5
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,16.8
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.12
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.18
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.77
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
892431,Holmwood Road Rainworth,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,15.3
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.9
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.12
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,50.9
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.0
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.07
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.05
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.45
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,37.6
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.9
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,16.9
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.24
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.86
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
892431,Holmwood Road Rainworth,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.51
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.63
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,50.2
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.1
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.5
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.55
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.34
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.2
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,16.9
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
