Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.51
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.72
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
892431,Holmwood Road Rainworth,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,26.1
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.84
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.25
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,68.3
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,98.1
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,84.4
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.97
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.23
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.45
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.0
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,98.0
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,16.9
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.01
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.73
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
892431,Holmwood Road Rainworth,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.79
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.24
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,58.1
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.7
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.48
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.02
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.52
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,44.0
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.5
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.14
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.08
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,16.9
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.31
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.87
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.32
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
892431,Holmwood Road Rainworth,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.81
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.92
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,56.1
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.1
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.73
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.57
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.42
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,58.4
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,110.0
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,16.9
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.19
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.9
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.52
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
892431,Holmwood Road Rainworth,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.79
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.85
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.65
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,49.5
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.0
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.84
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.55
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.69
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,78.3
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,127.3
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,17.0
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.26
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
892431,Holmwood Road Rainworth,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.33
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.14
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,48.4
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.6
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.46
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.19
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,67.7
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,124.9
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,23.5
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,17.0
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.65
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.92
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.36
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
892431,Holmwood Road Rainworth,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.64
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.75
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.13
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,40.0
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.9
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.62
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.54
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,73.3
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,122.2
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,17.0
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.14
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.48
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.46
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
892431,Holmwood Road Rainworth,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.95
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.26
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.84
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.74
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,27.6
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.34
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,68.8
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,109.8
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,19.1
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,17.0
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.94
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.22
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.17
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
892431,Holmwood Road Rainworth,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.15
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.2
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,29.8
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.54
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.1
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,59.8
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.8
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,17.0
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.78
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
892431,Holmwood Road Rainworth,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.14
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.23
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.73
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,28.5
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.55
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,62.4
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,98.9
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.98
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
