Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,28.5
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,17.0
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.54
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.64
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
892431,Holmwood Road Rainworth,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.88
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.83
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.29
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,27.3
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.0
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.99
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.32
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,80.2
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,122.1
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.52
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,17.0
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.29
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.31
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.63
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
892431,Holmwood Road Rainworth,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.11
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.99
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.62
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,31.3
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.62
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.96
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,73.0
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,116.9
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,22.0
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,17.0
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.01
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.59
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.49
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
892431,Holmwood Road Rainworth,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.26
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,22.9
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.49
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.74
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,36.7
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.68
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.3
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,77.4
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,118.0
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,17.1
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.46
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.81
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
892431,Holmwood Road Rainworth,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.38
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.36
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.47
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,39.5
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.38
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,81.5
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,119.4
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,17.1
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.21
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
892431,Holmwood Road Rainworth,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.07
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.52
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.24
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,70.7
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,97.2
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.71
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,67.6
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.1
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,17.1
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.36
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
892431,Holmwood Road Rainworth,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.8
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,54.0
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.0
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.44
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,62.8
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.6
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,17.1
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.9
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
892431,Holmwood Road Rainworth,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.28
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.36
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,52.5
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.2
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.79
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,64.2
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.6
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,17.1
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.82
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
892431,Holmwood Road Rainworth,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,20.1
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.55
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,41.3
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.7
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.51
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,60.2
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.2
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,17.2
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.15
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
892431,Holmwood Road Rainworth,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.73
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.21
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.06
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,54.8
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.4
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
