Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.4
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,50.8
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,17.3
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.73
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
892431,Holmwood Road Rainworth,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.68
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.96
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,39.5
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.23
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,44.4
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,17.3
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.51
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
892431,Holmwood Road Rainworth,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,29.7
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.12
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,17.4
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.76
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
892431,Holmwood Road Rainworth,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,30.2
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.72
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,43.8
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,17.4
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.22
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
892431,Holmwood Road Rainworth,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.94
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,31.4
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.47
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,45.9
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.9
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,17.4
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
892431,Holmwood Road Rainworth,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.77
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,32.3
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.8
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,47.4
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,17.5
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.82
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
892431,Holmwood Road Rainworth,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,25.6
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.58
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.8
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,28.9
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.86
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,53.1
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,29.2
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,17.5
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.82
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
892431,Holmwood Road Rainworth,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.46
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.46
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,44.5
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,32.3
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,17.7
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
892431,Holmwood Road Rainworth,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.23
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.03
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,29.5
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,19.9
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,17.8
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
892431,Holmwood Road Rainworth,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
