Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.18
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.64
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,33.4
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,17.9
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
892431,Holmwood Road Rainworth,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,17.3
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.46
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,17.9
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
892431,Holmwood Road Rainworth,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,24.2
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,22.7
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,26.4
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,17.8
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
892431,Holmwood Road Rainworth,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,28.2
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.18
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,17.7
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
892431,Holmwood Road Rainworth,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.26
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,17.7
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
892431,Holmwood Road Rainworth,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.64
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,21.3
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,17.7
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.31
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
892431,Holmwood Road Rainworth,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.22
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.21
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.17
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,52.4
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,17.7
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.43
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
892431,Holmwood Road Rainworth,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.57
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.65
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.43
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,27.8
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,17.8
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.03
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
892431,Holmwood Road Rainworth,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.52
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,27.5
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.19
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,17.9
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,17.8
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
892431,Holmwood Road Rainworth,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
