Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.29
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,25.2
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,25.0
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.75
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,17.8
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
892431,Holmwood Road Rainworth,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,25.9
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,21.1
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.34
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.74
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.67
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,17.7
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
892431,Holmwood Road Rainworth,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,21.2
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.7
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.69
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,17.7
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
892431,Holmwood Road Rainworth,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.05
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.8
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.68
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,17.7
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
892431,Holmwood Road Rainworth,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.87
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.3
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.71
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,17.6
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
892431,Holmwood Road Rainworth,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.55
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.4
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.87
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.62
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,17.6
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
892431,Holmwood Road Rainworth,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.89
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,18.1
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.19
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,30.8
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.42
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.78
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.46
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,17.5
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
892431,Holmwood Road Rainworth,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.71
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.65
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,17.5
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
892431,Holmwood Road Rainworth,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.45
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,21.2
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.4
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.31
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,17.5
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
