Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
892431,Holmwood Road Rainworth,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.4
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.41
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,17.6
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
892431,Holmwood Road Rainworth,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.67
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.71
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,17.6
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
892431,Holmwood Road Rainworth,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.08
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.8
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,23.9
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.57
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,25.2
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.16
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.45
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.64
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,17.5
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.24
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
892431,Holmwood Road Rainworth,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.8
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.7
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.82
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,35.0
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,25.2
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.06
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.67
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,17.5
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
892431,Holmwood Road Rainworth,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.77
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.23
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,17.4
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
892431,Holmwood Road Rainworth,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.31
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,25.6
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.7
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,25.2
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.28
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.7
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,17.4
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
892431,Holmwood Road Rainworth,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,17.4
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
892431,Holmwood Road Rainworth,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.35
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.74
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,17.3
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
892431,Holmwood Road Rainworth,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
