Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,17.2
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
892431,Holmwood Road Rainworth,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.99
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,19.3
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.79
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.27
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,17.1
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
892431,Holmwood Road Rainworth,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.79
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,17.7
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.67
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.36
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,32.0
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.43
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,17.0
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
892431,Holmwood Road Rainworth,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,30.7
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,18.7
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.98
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,16.9
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
892431,Holmwood Road Rainworth,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,16.7
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,16.8
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
892431,Holmwood Road Rainworth,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,28.7
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.61
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,16.8
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
892431,Holmwood Road Rainworth,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.36
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.04
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.63
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,16.8
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
892431,Holmwood Road Rainworth,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.04
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,16.8
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
892431,Holmwood Road Rainworth,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,20.9
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.31
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,28.4
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,16.8
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
892431,Holmwood Road Rainworth,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.12
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
