Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,16.8
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
892431,Holmwood Road Rainworth,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,16.8
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
892431,Holmwood Road Rainworth,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,16.2
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,28.2
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,16.9
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
892431,Holmwood Road Rainworth,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,22.8
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.88
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,16.9
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
892431,Holmwood Road Rainworth,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,20.1
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.14
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,17.0
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
892431,Holmwood Road Rainworth,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.1
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,28.0
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.58
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.35
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,27.5
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.61
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.04
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,17.0
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
892431,Holmwood Road Rainworth,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.23
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,26.0
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.86
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,31.0
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,31.6
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,17.0
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
892431,Holmwood Road Rainworth,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.47
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,34.1
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.95
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.4
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,42.4
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.9
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.03
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,48.8
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,17.5
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,17.0
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.79
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
892431,Holmwood Road Rainworth,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,37.9
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,33.0
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.42
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,75.9
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,110.7
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.63
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,17.0
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.11
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
892431,Holmwood Road Rainworth,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.21
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,28.3
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.82
