Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.15
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,43.8
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.45
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,17.0
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
892431,Holmwood Road Rainworth,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,27.5
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.8
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.02
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,43.8
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.8
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,17.1
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.83
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
892431,Holmwood Road Rainworth,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,17.1
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
892431,Holmwood Road Rainworth,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.92
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.03
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,17.3
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
892431,Holmwood Road Rainworth,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,17.4
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
892431,Holmwood Road Rainworth,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.55
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,18.6
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,17.5
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
892431,Holmwood Road Rainworth,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,4.4
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,17.5
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
892431,Holmwood Road Rainworth,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.7
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,17.5
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
892431,Holmwood Road Rainworth,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,36.1
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,17.6
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
892431,Holmwood Road Rainworth,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
