Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.33
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,17.7
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
892431,Holmwood Road Rainworth,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,5.3
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,17.7
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
892431,Holmwood Road Rainworth,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.7
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.34
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,28.2
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,17.8
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
892431,Holmwood Road Rainworth,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,18.1
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.18
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,4.1
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,17.9
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
892431,Holmwood Road Rainworth,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.53
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.7
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,18.0
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
892431,Holmwood Road Rainworth,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,18.1
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
892431,Holmwood Road Rainworth,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.58
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.53
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,18.2
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
892431,Holmwood Road Rainworth,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.7
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.64
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.57
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,4.5
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,18.3
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
892431,Holmwood Road Rainworth,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.58
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,4.1
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,18.4
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
