Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
892431,Holmwood Road Rainworth,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,6.1
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.13
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.54
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,18.5
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
892431,Holmwood Road Rainworth,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.23
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,18.7
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
892431,Holmwood Road Rainworth,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,3.7
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,18.9
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
892431,Holmwood Road Rainworth,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.61
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.46
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,3.7
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,18.9
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
892431,Holmwood Road Rainworth,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.61
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,10.9
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.54
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,3.9
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,18.9
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
892431,Holmwood Road Rainworth,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.56
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.63
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,4.0
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,18.9
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
892431,Holmwood Road Rainworth,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.77
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,4.5
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,18.9
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
892431,Holmwood Road Rainworth,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,18.9
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
892431,Holmwood Road Rainworth,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,3.6
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
