Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,18.9
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
892431,Holmwood Road Rainworth,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,3.7
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,18.9
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
892431,Holmwood Road Rainworth,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.74
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.49
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,4.1
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,18.9
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
892431,Holmwood Road Rainworth,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,19.5
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,4.8
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,18.9
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
892431,Holmwood Road Rainworth,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.02
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,4.5
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,19.0
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
892431,Holmwood Road Rainworth,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,19.0
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
892431,Holmwood Road Rainworth,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,6.1
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,17.3
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.55
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,4.0
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,19.0
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
892431,Holmwood Road Rainworth,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.73
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.61
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,4.2
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,19.0
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
892431,Holmwood Road Rainworth,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.52
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,3.7
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,19.1
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
892431,Holmwood Road Rainworth,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
