Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.66
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,4.6
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,19.1
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
892431,Holmwood Road Rainworth,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.44
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.84
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.61
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,19.0
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
892431,Holmwood Road Rainworth,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.96
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,32.5
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,19.0
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
892431,Holmwood Road Rainworth,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.72
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,38.1
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.74
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,4.4
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,19.0
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
892431,Holmwood Road Rainworth,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.78
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.59
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,4.4
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,19.0
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
892431,Holmwood Road Rainworth,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.83
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,46.5
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.55
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,19.0
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
892431,Holmwood Road Rainworth,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,10.9
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.91
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,40.5
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,6.1
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,19.0
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.85
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
892431,Holmwood Road Rainworth,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.06
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,44.0
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,4.6
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,19.0
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
892431,Holmwood Road Rainworth,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.02
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,49.2
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.43
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,19.0
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
892431,Holmwood Road Rainworth,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
