Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.71
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,19.0
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
892431,Holmwood Road Rainworth,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.36
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,15.5
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
892431,Holmwood Road Rainworth,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.13
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.44
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,15.5
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.23
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
892431,Holmwood Road Rainworth,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.46
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.55
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,15.6
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.82
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
892431,Holmwood Road Rainworth,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,21.5
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.17
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.11
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,15.6
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.29
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
892431,Holmwood Road Rainworth,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.24
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.79
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,42.2
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.1
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,10.9
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,15.6
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
892431,Holmwood Road Rainworth,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.65
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,44.9
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,12.5
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,15.6
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
892431,Holmwood Road Rainworth,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.17
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,24.3
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.56
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,55.5
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.0
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,15.7
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.43
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
892431,Holmwood Road Rainworth,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.3
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.54
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,53.0
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,15.8
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.14
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
892431,Holmwood Road Rainworth,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,16.9
