Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,20.5
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.36
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,60.5
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,97.4
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,15.8
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.19
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
892431,Holmwood Road Rainworth,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,19.1
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,23.8
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.01
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.31
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,67.6
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,109.9
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.41
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,15.8
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.02
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
892431,Holmwood Road Rainworth,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.18
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.99
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.43
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,70.8
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,118.3
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.24
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.69
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.04
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
892431,Holmwood Road Rainworth,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.03
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,67.5
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,113.1
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.46
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.46
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
892431,Holmwood Road Rainworth,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,23.5
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.07
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,71.6
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,117.8
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.45
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
892431,Holmwood Road Rainworth,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,31.8
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.38
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,72.8
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,122.6
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.92
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
892431,Holmwood Road Rainworth,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.75
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,36.3
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.24
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.85
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,59.5
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,105.6
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.32
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.91
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
892431,Holmwood Road Rainworth,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,30.5
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.63
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.59
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.8
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,55.6
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,109.4
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.72
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
892431,Holmwood Road Rainworth,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.13
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.68
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,44.0
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.21
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.49
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.53
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,51.5
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.6
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
