Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.72
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
892431,Holmwood Road Rainworth,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,18.5
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.44
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.77
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,38.3
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.17
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.73
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.85
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,55.4
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,108.6
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.06
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.26
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
892431,Holmwood Road Rainworth,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.99
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,28.7
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.16
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,54.4
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.4
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.03
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
892431,Holmwood Road Rainworth,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.75
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.92
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.62
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,45.2
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.2
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.55
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.11
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
892431,Holmwood Road Rainworth,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.54
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,26.8
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.39
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.67
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.7
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,45.0
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.0
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.79
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.21
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.27
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.34
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
892431,Holmwood Road Rainworth,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.11
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,32.2
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.72
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,63.4
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,112.2
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,32.3
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.11
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.9
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
892431,Holmwood Road Rainworth,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.57
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.13
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,32.3
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.54
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,64.6
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,111.7
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,25.8
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.07
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
892431,Holmwood Road Rainworth,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.56
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.91
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,34.7
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.01
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,49.4
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.0
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.16
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
892431,Holmwood Road Rainworth,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.9
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.75
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.49
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.37
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,54.2
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.3
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
892431,Holmwood Road Rainworth,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.13
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.87
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,31.1
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.39
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.02
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,61.5
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,112.8
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
