Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.58
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
892431,Holmwood Road Rainworth,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.2
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,23.3
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,20.7
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.11
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.08
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,64.4
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,113.3
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,16.9
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.54
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.3
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
892431,Holmwood Road Rainworth,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.09
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,31.5
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.47
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.76
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,27.2
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.23
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.55
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.92
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,58.8
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,117.1
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.47
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.14
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.85
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
892431,Holmwood Road Rainworth,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.14
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.09
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.86
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,25.2
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.75
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.08
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.63
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,53.7
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,120.3
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,11.9
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.37
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.23
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.01
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
892431,Holmwood Road Rainworth,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.59
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,27.2
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.47
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.82
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,27.6
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.14
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.87
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.62
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,62.9
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,131.6
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.69
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.37
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.16
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
892431,Holmwood Road Rainworth,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.6
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,26.2
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.38
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,51.9
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.4
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.02
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.25
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.64
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,58.3
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,120.2
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.79
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.14
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,27.9
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.21
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.65
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
892431,Holmwood Road Rainworth,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.96
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,28.4
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.14
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,47.2
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.24
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.1
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,46.3
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,101.1
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.54
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,47.4
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.91
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.01
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.59
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
892431,Holmwood Road Rainworth,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,25.2
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.31
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,33.2
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.6
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.78
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,48.9
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.4
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.62
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,48.3
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.18
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.93
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.52
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
892431,Holmwood Road Rainworth,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.46
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.56
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,44.3
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.3
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.33
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.74
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,49.0
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.1
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.66
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,34.8
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.73
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.56
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.6
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
892431,Holmwood Road Rainworth,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.96
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,34.2
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.46
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.77
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,32.9
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.64
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.21
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.09
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,35.9
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
