Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.02
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.73
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.4
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
892431,Holmwood Road Rainworth,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.95
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.79
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.24
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.75
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,40.8
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.7
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.77
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.18
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.8
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
892431,Holmwood Road Rainworth,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.63
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.81
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.37
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,28.9
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.8
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.65
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,41.4
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,20.3
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.36
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.65
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.92
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
892431,Holmwood Road Rainworth,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.93
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.26
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.19
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,40.4
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.3
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.02
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.63
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,57.0
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.5
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,15.8
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.53
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.79
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.03
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
892431,Holmwood Road Rainworth,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,23.1
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.78
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,45.6
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.4
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.99
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.13
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,49.7
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,15.8
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.65
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.54
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
892431,Holmwood Road Rainworth,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.27
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,21.2
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.61
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.21
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,32.9
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.1
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.39
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.29
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,43.0
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,15.8
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.5
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.72
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
892431,Holmwood Road Rainworth,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.8
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.25
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.62
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,26.8
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.3
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.74
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.5
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,44.9
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,15.8
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.25
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.23
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
892431,Holmwood Road Rainworth,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.43
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.68
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,29.3
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.49
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.61
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,39.0
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.74
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.24
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
892431,Holmwood Road Rainworth,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.48
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,18.7
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.6
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,27.5
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.65
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.39
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,37.2
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.6
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.09
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
892431,Holmwood Road Rainworth,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.36
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.7
