Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,35.2
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.46
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,31.3
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,16.7
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.28
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
892431,Holmwood Road Rainworth,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.63
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.93
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,37.5
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.97
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.15
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,39.2
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.2
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
892431,Holmwood Road Rainworth,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.28
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,29.0
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.57
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.36
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,39.1
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.48
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
892431,Holmwood Road Rainworth,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.61
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,33.9
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.73
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,21.9
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.2
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
892431,Holmwood Road Rainworth,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.64
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.99
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,36.9
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.82
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,32.7
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.21
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
892431,Holmwood Road Rainworth,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,26.3
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.74
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.48
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.48
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,40.1
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.3
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.22
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.39
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
892431,Holmwood Road Rainworth,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.36
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,50.7
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.5
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.99
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.94
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,35.2
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.06
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,38.9
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.45
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
892431,Holmwood Road Rainworth,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.77
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,32.1
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.63
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.98
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,38.0
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.01
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,43.7
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.7
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
892431,Holmwood Road Rainworth,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.02
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.11
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,39.2
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.4
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.97
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,32.5
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.61
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
892431,Holmwood Road Rainworth,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
