Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.05
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,31.0
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.35
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,31.9
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.17
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
892431,Holmwood Road Rainworth,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.49
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.48
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.76
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,31.7
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.44
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,41.5
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.74
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,12.5
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.19
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
892431,Holmwood Road Rainworth,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.59
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.31
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.65
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,39.2
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.98
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,29.7
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
892431,Holmwood Road Rainworth,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.39
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.96
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.91
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.54
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,22.3
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.35
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.61
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
892431,Holmwood Road Rainworth,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.26
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.12
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,31.9
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.3
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
892431,Holmwood Road Rainworth,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.09
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
892431,Holmwood Road Rainworth,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.19
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,18.5
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.57
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,47.7
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.49
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,37.0
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.9
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
892431,Holmwood Road Rainworth,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.35
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,30.2
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.38
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,30.8
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.57
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
892431,Holmwood Road Rainworth,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,23.0
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
