Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
892431,Holmwood Road Rainworth,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,23.6
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.41
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
892431,Holmwood Road Rainworth,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.63
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,14.5
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.71
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.4
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
892431,Holmwood Road Rainworth,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.99
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,22.3
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.2
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.15
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.54
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,15.8
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
892431,Holmwood Road Rainworth,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.49
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,15.8
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
892431,Holmwood Road Rainworth,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.3
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,14.7
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,30.9
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.3
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
892431,Holmwood Road Rainworth,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
892431,Holmwood Road Rainworth,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.43
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.07
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.84
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.82
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,45.3
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,11.9
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,15.8
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
892431,Holmwood Road Rainworth,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.2
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.92
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,40.8
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.14
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,15.7
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
892431,Holmwood Road Rainworth,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.47
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,18.5
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.49
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,39.6
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,23.4
892431,Holmwood Road Rainworth,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
