Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,37.8
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,13.9
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,15.1
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.17
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.85
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
892431,Holmwood Road Rainworth,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.15
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,46.4
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,15.1
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
892431,Holmwood Road Rainworth,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.4
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,29.0
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.99
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.22
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,35.0
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,15.0
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.18
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
892431,Holmwood Road Rainworth,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.76
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,25.3
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.55
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,38.7
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,15.0
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.19
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
892431,Holmwood Road Rainworth,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.11
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,48.6
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.13
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.98
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.92
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,25.1
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,14.9
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.88
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.43
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
892431,Holmwood Road Rainworth,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.56
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.43
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,44.8
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.84
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.21
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.49
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.09
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,32.1
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,14.9
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.77
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.16
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.15
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
892431,Holmwood Road Rainworth,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.47
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.02
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.04
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,29.8
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.99
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,14.9
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.35
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.28
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
892431,Holmwood Road Rainworth,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,16.7
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.47
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.39
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.18
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.44
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,14.9
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.49
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
892431,Holmwood Road Rainworth,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.85
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.93
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.09
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,34.1
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.44
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,28.3
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,14.9
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.79
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
892431,Holmwood Road Rainworth,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.17
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,21.2
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
