Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.74
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,49.6
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,97.2
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,30.5
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,14.9
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.69
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
892431,Holmwood Road Rainworth,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.9
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.8
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.11
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.76
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,14.9
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
892431,Holmwood Road Rainworth,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.02
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.75
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.84
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.06
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,26.5
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,14.9
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.9
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
892431,Holmwood Road Rainworth,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,18.7
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.15
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,25.3
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.15
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,14.9
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
892431,Holmwood Road Rainworth,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.35
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.54
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,33.3
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.23
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,14.9
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
892431,Holmwood Road Rainworth,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.01
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.25
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,30.1
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,14.9
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
892431,Holmwood Road Rainworth,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.1
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,42.7
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,14.9
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
892431,Holmwood Road Rainworth,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.89
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,19.1
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.98
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,37.0
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,14.9
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
892431,Holmwood Road Rainworth,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.37
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,14.9
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
892431,Holmwood Road Rainworth,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
