Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.28
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,14.9
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
892431,Holmwood Road Rainworth,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.9
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.03
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,28.1
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,14.9
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
892431,Holmwood Road Rainworth,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,14.9
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
892431,Holmwood Road Rainworth,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,14.9
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
892431,Holmwood Road Rainworth,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,14.9
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
892431,Holmwood Road Rainworth,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.7
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,23.3
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,15.0
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
892431,Holmwood Road Rainworth,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.73
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.01
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,30.9
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,15.0
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
892431,Holmwood Road Rainworth,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,25.4
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,15.0
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
892431,Holmwood Road Rainworth,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.7
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,15.0
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
