Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
892431,Holmwood Road Rainworth,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.43
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,14.9
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.69
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
892431,Holmwood Road Rainworth,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,14.9
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
892431,Holmwood Road Rainworth,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,26.5
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,35.4
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,14.9
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
892431,Holmwood Road Rainworth,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,23.5
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,14.9
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
892431,Holmwood Road Rainworth,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.73
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,14.9
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
892431,Holmwood Road Rainworth,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,14.9
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
892431,Holmwood Road Rainworth,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.6
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.67
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,3.8
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,15.0
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
892431,Holmwood Road Rainworth,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.5
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,15.0
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
892431,Holmwood Road Rainworth,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
