Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,15.0
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
892431,Holmwood Road Rainworth,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.48
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,3.5
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,15.1
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
892431,Holmwood Road Rainworth,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.5
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,3.5
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,15.1
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
892431,Holmwood Road Rainworth,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,5.3
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,15.1
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
892431,Holmwood Road Rainworth,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.7
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,3.9
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,15.2
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
892431,Holmwood Road Rainworth,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.27
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.63
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,3.6
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,15.3
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
892431,Holmwood Road Rainworth,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,15.3
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
892431,Holmwood Road Rainworth,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.58
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.48
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,15.3
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
892431,Holmwood Road Rainworth,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.55
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,4.2
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,15.3
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
892431,Holmwood Road Rainworth,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,15.3
