Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.89
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,5.3
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,15.3
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
892431,Holmwood Road Rainworth,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.13
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,5.3
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,15.3
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
892431,Holmwood Road Rainworth,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.57
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.64
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,15.3
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
892431,Holmwood Road Rainworth,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,15.3
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
892431,Holmwood Road Rainworth,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,5.3
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,15.4
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
892431,Holmwood Road Rainworth,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.61
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.48
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,3.4
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,15.4
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
892431,Holmwood Road Rainworth,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.6
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,4.1
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,15.5
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
892431,Holmwood Road Rainworth,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.8
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,15.5
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
892431,Holmwood Road Rainworth,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.39
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.57
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,4.8
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,15.5
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
892431,Holmwood Road Rainworth,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.89
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
