Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,4.4
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,15.6
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
892431,Holmwood Road Rainworth,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,15.7
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
892431,Holmwood Road Rainworth,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.6
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.63
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,4.5
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,15.8
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
892431,Holmwood Road Rainworth,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,4.0
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.5
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,15.8
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
892431,Holmwood Road Rainworth,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,15.8
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
892431,Holmwood Road Rainworth,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.69
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,24.2
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,15.8
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
892431,Holmwood Road Rainworth,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.57
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,29.2
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,4.7
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
892431,Holmwood Road Rainworth,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
892431,Holmwood Road Rainworth,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
892431,Holmwood Road Rainworth,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
