Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,10.9
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.05
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.58
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
892431,Holmwood Road Rainworth,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.61
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
892431,Holmwood Road Rainworth,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.42
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.89
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
892431,Holmwood Road Rainworth,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,21.6
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
892431,Holmwood Road Rainworth,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.44
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,4.6
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,17.5
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
892431,Holmwood Road Rainworth,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.58
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.76
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.77
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,17.5
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
892431,Holmwood Road Rainworth,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,17.6
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
892431,Holmwood Road Rainworth,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.79
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.96
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,17.6
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
892431,Holmwood Road Rainworth,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,11.9
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,22.0
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,17.6
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
